Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.37
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
