Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
533158,Carys Rockfield,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533158,Carys Rockfield,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533158,Carys Rockfield,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
