Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.93
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
533158,Carys Rockfield,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
533158,Carys Rockfield,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
