Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
533158,Carys Rockfield,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
