Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
