Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
