Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
533158,Carys Rockfield,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
