Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.8
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
