Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533158,Carys Rockfield,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.83
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
533158,Carys Rockfield,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.4
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
533158,Carys Rockfield,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.7
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
