Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
533158,Carys Rockfield,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
533158,Carys Rockfield,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.0
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
533158,Carys Rockfield,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.1
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
533158,Carys Rockfield,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,32.38
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,136.5
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.6
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
533158,Carys Rockfield,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533158,Carys Rockfield,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.8
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.99
