Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.51
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.04
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.57
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
533158,Carys Rockfield,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.71
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.12
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
533158,Carys Rockfield,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
533158,Carys Rockfield,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
533158,Carys Rockfield,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
