Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.91
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533158,Carys Rockfield,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
533158,Carys Rockfield,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.55
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.3
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.98
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.2
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.1
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
533158,Carys Rockfield,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
533158,Carys Rockfield,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
533158,Carys Rockfield,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
533158,Carys Rockfield,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
