Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
533158,Carys Rockfield,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
533158,Carys Rockfield,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.1
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
533158,Carys Rockfield,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.0
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.9
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
533158,Carys Rockfield,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.7
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
533158,Carys Rockfield,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
533158,Carys Rockfield,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
