Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.2
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.5
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.4
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.3
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.1
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
