Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.6
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533158,Carys Rockfield,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.3
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
533158,Carys Rockfield,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.2
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
