Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
533158,Carys Rockfield,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
