Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
533158,Carys Rockfield,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.38
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
533158,Carys Rockfield,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
533158,Carys Rockfield,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
