Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
533158,Carys Rockfield,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.5
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
