Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
533158,Carys Rockfield,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.1
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
533158,Carys Rockfield,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
533158,Carys Rockfield,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.59
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
533158,Carys Rockfield,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
