Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
533158,Carys Rockfield,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,25.6
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
533158,Carys Rockfield,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.7
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.8
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,25.9
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.0
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.2
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,26.3
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
