Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,26.4
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
533158,Carys Rockfield,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
