Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.9
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
