Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
