Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
533158,Carys Rockfield,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
