Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
533158,Carys Rockfield,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.23
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.77
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.23
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533158,Carys Rockfield,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.36
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
533158,Carys Rockfield,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.79
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
533158,Carys Rockfield,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
