Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
533158,Carys Rockfield,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
533158,Carys Rockfield,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.23
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
533158,Carys Rockfield,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.33
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
533158,Carys Rockfield,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
533158,Carys Rockfield,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
