Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.95
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
533158,Carys Rockfield,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.98
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
533158,Carys Rockfield,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
533158,Carys Rockfield,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
533158,Carys Rockfield,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
533158,Carys Rockfield,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
533158,Carys Rockfield,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
533158,Carys Rockfield,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
533158,Carys Rockfield,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
