Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
533158,Carys Rockfield,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.18
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.8
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
533158,Carys Rockfield,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.1
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.0
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
533158,Carys Rockfield,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.28
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.9
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.38
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
533158,Carys Rockfield,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.96
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
533158,Carys Rockfield,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.84
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.89
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
533158,Carys Rockfield,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.05
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.7
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
533158,Carys Rockfield,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
533158,Carys Rockfield,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
533158,Carys Rockfield,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.8
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
