Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
533158,Carys Rockfield,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
533158,Carys Rockfield,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
533158,Carys Rockfield,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533158,Carys Rockfield,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
