Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
533158,Carys Rockfield,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
533158,Carys Rockfield,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.5
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.3
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.1
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.9
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
533158,Carys Rockfield,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
533158,Carys Rockfield,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.51
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.81
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
