Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
533158,Carys Rockfield,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533158,Carys Rockfield,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
533158,Carys Rockfield,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
