Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
533158,Carys Rockfield,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533158,Carys Rockfield,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
