Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533158,Carys Rockfield,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
533158,Carys Rockfield,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
533158,Carys Rockfield,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
