Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
533158,Carys Rockfield,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
533158,Carys Rockfield,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
533158,Carys Rockfield,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
533158,Carys Rockfield,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
533158,Carys Rockfield,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533158,Carys Rockfield,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
