Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.12
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
533158,Carys Rockfield,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
533158,Carys Rockfield,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.5
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
533158,Carys Rockfield,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
