Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
533158,Carys Rockfield,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.6
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.7
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.8
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533158,Carys Rockfield,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
