Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
533158,Carys Rockfield,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
533158,Carys Rockfield,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.3
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
533158,Carys Rockfield,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
