Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533158,Carys Rockfield,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.5
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
533158,Carys Rockfield,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
