Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.0
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
533158,Carys Rockfield,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
533158,Carys Rockfield,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
533158,Carys Rockfield,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
533158,Carys Rockfield,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.0
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
