Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
533158,Carys Rockfield,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.28
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.5
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533158,Carys Rockfield,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.77
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.1
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
533158,Carys Rockfield,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.43
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533158,Carys Rockfield,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
533158,Carys Rockfield,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.13
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
533158,Carys Rockfield,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
