Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.84
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
533158,Carys Rockfield,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
533158,Carys Rockfield,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.95
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.82
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.1
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.04
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
533158,Carys Rockfield,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.59
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.71
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
533158,Carys Rockfield,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.05
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.99
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.1
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.18
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
533158,Carys Rockfield,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.4
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
533158,Carys Rockfield,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.51
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.7
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.2
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.55
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
533158,Carys Rockfield,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.41
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
533158,Carys Rockfield,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.08
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
533158,Carys Rockfield,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
