Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
533158,Carys Rockfield,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.5
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.62
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.73
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
533158,Carys Rockfield,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.43
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.2
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
533158,Carys Rockfield,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.7
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.82
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
533158,Carys Rockfield,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
533158,Carys Rockfield,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.77
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
533158,Carys Rockfield,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.61
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
533158,Carys Rockfield,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.54
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.5
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
533158,Carys Rockfield,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.6
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
533158,Carys Rockfield,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.04
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
