Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.4
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
533158,Carys Rockfield,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.3
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
533158,Carys Rockfield,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.1
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.83
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
533158,Carys Rockfield,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.72
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.0
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
533158,Carys Rockfield,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.95
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.9
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.86
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
533158,Carys Rockfield,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.48
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
533158,Carys Rockfield,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.8
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
533158,Carys Rockfield,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.7
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
533158,Carys Rockfield,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.6
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.5
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
533158,Carys Rockfield,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
