Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
533158,Carys Rockfield,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
533158,Carys Rockfield,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.3
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.86
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
533158,Carys Rockfield,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
533158,Carys Rockfield,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.8
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
533158,Carys Rockfield,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
533158,Carys Rockfield,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
533158,Carys Rockfield,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
