Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
533158,Carys Rockfield,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
533158,Carys Rockfield,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
533158,Carys Rockfield,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
533158,Carys Rockfield,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
533158,Carys Rockfield,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
533158,Carys Rockfield,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
533158,Carys Rockfield,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533158,Carys Rockfield,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.4
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
533158,Carys Rockfield,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
