Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.5
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533158,Carys Rockfield,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.7
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533158,Carys Rockfield,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.9
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.4
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
533158,Carys Rockfield,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.0
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.6
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.78
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.3
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
533158,Carys Rockfield,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
