Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.2
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533158,Carys Rockfield,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
533158,Carys Rockfield,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
533158,Carys Rockfield,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.8
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.5
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
533158,Carys Rockfield,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.3
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
533158,Carys Rockfield,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533158,Carys Rockfield,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
