Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.7
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533158,Carys Rockfield,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
533158,Carys Rockfield,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533158,Carys Rockfield,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
533158,Carys Rockfield,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533158,Carys Rockfield,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
