Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533158,Carys Rockfield,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.8
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
533158,Carys Rockfield,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533158,Carys Rockfield,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
533158,Carys Rockfield,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
533158,Carys Rockfield,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
533158,Carys Rockfield,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533158,Carys Rockfield,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
533158,Carys Rockfield,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.68
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533158,Carys Rockfield,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.98
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533158,Carys Rockfield,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
