Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533158,Carys Rockfield,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533158,Carys Rockfield,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533158,Carys Rockfield,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
533158,Carys Rockfield,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
533158,Carys Rockfield,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.9
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533158,Carys Rockfield,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.75
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
533158,Carys Rockfield,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
533158,Carys Rockfield,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.0
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
533158,Carys Rockfield,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
