Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.1
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
533158,Carys Rockfield,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.2
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
533158,Carys Rockfield,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
533158,Carys Rockfield,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.3
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
533158,Carys Rockfield,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.4
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.5
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
533158,Carys Rockfield,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
533158,Carys Rockfield,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.6
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.7
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
533158,Carys Rockfield,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
