Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
533158,Carys Rockfield,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.9
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
533158,Carys Rockfield,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.1
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533158,Carys Rockfield,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.2
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
533158,Carys Rockfield,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.4
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
533158,Carys Rockfield,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.5
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
533158,Carys Rockfield,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.6
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
533158,Carys Rockfield,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.7
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.8
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533158,Carys Rockfield,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
