Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.0
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
533158,Carys Rockfield,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
533158,Carys Rockfield,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.2
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
533158,Carys Rockfield,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.3
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.4
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
533158,Carys Rockfield,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.6
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
533158,Carys Rockfield,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.8
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.9
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
533158,Carys Rockfield,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.1
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
533158,Carys Rockfield,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
