Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.2
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
533158,Carys Rockfield,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.4
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
533158,Carys Rockfield,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.6
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
533158,Carys Rockfield,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.7
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
533158,Carys Rockfield,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.74
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.9
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
533158,Carys Rockfield,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.1
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
533158,Carys Rockfield,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
